Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
