Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
