Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
