Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
