Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
