Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
