Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
