Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776819,Old Station Road - Bromsgrove,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.72
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
