Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.02
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.73
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.28
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776819,Old Station Road - Bromsgrove,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.77
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
