Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
