Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
