Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
