Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
