Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
