Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
