Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
