Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
