Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
