Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.29
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776819,Old Station Road - Bromsgrove,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
