Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.68
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.58
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.38
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776819,Old Station Road - Bromsgrove,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
