Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.37
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
