Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
