Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
