Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776819,Old Station Road - Bromsgrove,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
