Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776819,Old Station Road - Bromsgrove,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
