Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
