Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
