Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
