Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
