Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
