Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
