Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
