Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
