Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
