Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776819,Old Station Road - Bromsgrove,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
