Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
