Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
