Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
