Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
