Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
