Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
