Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
