Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776819,Old Station Road - Bromsgrove,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
