Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
