Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
