Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.24
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.19
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
