Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
