Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
