Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
