Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.73
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
