Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.27
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.33
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
