Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
