Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
