Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
