Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
