Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
