Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
