Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
