Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
