Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.86
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.83
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
