Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
