Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
