Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
