Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
